Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84405
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88531
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704200000000001
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,103.25
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,103.5
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.94
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.31
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.44
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07747000000000001
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01433
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1657
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9378700000000001
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838899999999999
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9655799999999999
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7793899999999999
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81762
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8558
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,102.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,102.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.37
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06358
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0414
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04643
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848899999999999
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9770200000000001
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92963
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9800399999999999
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88928
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76947
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92212
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.62
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.69
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03053
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.060620000000000014
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17089000000000001
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92007
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89685
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.25
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92456
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60433
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515100000000001
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,103.75
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.69
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.5
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08351
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07021000000000001
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07857
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
