Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9399700000000001
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77252
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86093
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,105.25
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.38
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.94
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,63.75
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26665
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12040999999999999
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0995
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890700000000001
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98141
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9308200000000001
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93591
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9260200000000001
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516899999999999
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76208
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79373
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,105.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.94
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.19
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.06
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00981
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.022080000000000002
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08772
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93353
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9987799999999999
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9341700000000001
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89218
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88159
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77481
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,115.62
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,115.88
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.37
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02766
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11406
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06795
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761700000000001
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9294399999999999
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94321
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708899999999999
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82705
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7095899999999999
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9274600000000001
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.12
