Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83191
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90576
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,51.75
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,127.25
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,127.62
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,105.62
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.44
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07314
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07712999999999999
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.34548
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98145
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774799999999999
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97424
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89902
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985700000000001
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.5
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8775299999999999
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94327
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,117.62
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,117.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.75
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,122.88
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,123.12
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02489
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08034
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02986
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908799999999999
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88705
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712200000000001
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99054
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8914200000000001
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,116.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,119.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.75
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,117.25
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,119.88
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06844
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08159
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19625
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890399999999999
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97491
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88965
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711299999999999
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,63.38
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,131.88
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,132.25
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,116.62
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,116.62
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.62
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.69
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03044
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0255
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02995
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
