Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893799999999999
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9329799999999999
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371299999999999
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981399999999999
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781799999999999
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87839
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,118.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,122.25
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,97.5
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.039080000000000004
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.029189999999999997
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12822
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9847100000000001
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93365
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95224
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957200000000001
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,69.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,129.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,129.38
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,106.12
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09992999999999999
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04192
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16701
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909100000000001
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,78.25
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9870899999999999
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,120.75
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,120.75
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.75
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,116.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,117.62
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,100.75
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,102.12
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.69
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00978
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02705
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06304
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9864799999999999
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9310299999999999
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91855
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9288299999999999
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
