Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,55.62
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,120.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,120.62
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.06
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.69
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10304
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13237000000000002
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09715
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9901700000000001
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93576
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86126
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93881
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99664
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,41.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,165.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,165.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.12
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.75
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.44
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,55.44
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1913
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1245
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20406
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93671
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8923
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,116.5
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,116.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935299999999999
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84085
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.64
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,106.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,149.12
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,150.5
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.62
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.25
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.44
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01848
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09746
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.027630000000000002
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968600000000001
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,113.75
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9351200000000001
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901399999999999
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9171100000000001
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.09
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,146.5
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,146.5
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,81.88
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-178.87
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14281
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00999
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12715
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342299999999999
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
