Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94421
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9625799999999999
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900399999999999
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.09
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,124.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,125.12
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,124.88
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.06
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.94
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03551
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1335
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18068
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829700000000001
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9213899999999999
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95535
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8555
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9147
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.02
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,116.75
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,116.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,158.63
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,99.32
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,91.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03413
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.030260000000000002
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09175
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98825
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832799999999999
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92517
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9781200000000001
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691799999999999
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9041399999999999
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8051699999999999
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9270299999999999
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.95
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,122.62
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,123.12
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.88
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.62
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.13
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,42.19
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00386
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01384
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15865
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794299999999999
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183600000000001
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9502299999999999
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9572700000000001
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9194
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.948
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,129.38
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,129.75
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.5
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.06
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02669
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06862
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08156000000000001
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
