Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94891
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9255700000000001
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91479
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922200000000001
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92853
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688600000000001
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94165
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.75
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,165.88
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03288
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04729
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17659
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668899999999999
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205899999999999
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183600000000001
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,112.62
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,113.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,112.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638899999999999
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9522700000000001
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,136.5
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,136.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,136.62
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,74.75
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.88
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.37
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13219
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09087
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21135
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715600000000001
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92074
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91833
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9984700000000001
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707600000000001
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.75
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,103.62
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491299999999999
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84414
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,126.88
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,127.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06636
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10845
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17296
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936799999999999
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9000799999999999
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577600000000001
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,105.38
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.75
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91281
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951399999999999
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314899999999999
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
