Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,132.25
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,132.75
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.56
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,91.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07662000000000001
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.015
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12859
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9680799999999999
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694200000000001
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91284
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7015600000000001
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856600000000001
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,108.88
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,115.5
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,120.75
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.94
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,136.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.25
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07787000000000001
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03902
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06935
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768399999999999
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9864200000000001
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88275
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,131.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,131.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,128.5
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,129.12
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,35.87
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0663
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19847
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.053329999999999995
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95981
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91995
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88836
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9979899999999999
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,162.62
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,162.88
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,128.5
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,130.88
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.75
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.56
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.44
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10561
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1353
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23488
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662799999999999
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9705799999999999
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
