Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9623700000000001
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,66.62
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,140.25
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,140.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,130.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,132.38
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.13
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13387000000000002
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15883
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0027
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743299999999999
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9255700000000001
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483299999999999
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.89
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,89.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,118.5
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,119.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.88
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,132.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,134.38
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,132.75
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.75
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17974
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1382
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26284
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133600000000001
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9973799999999999
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91656
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9503799999999999
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.7
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,130.25
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,130.88
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,149.12
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,151.12
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,149.75
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08376
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.056170000000000005
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27388
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855299999999999
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981399999999999
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.25
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81622
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97693
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,166.38
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,166.62
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,135.75
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,136.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,135.88
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-170.56
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.066
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19808
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20842
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
