Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821200000000001
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90369
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9961899999999999
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9598399999999999
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8590399999999999
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,128.5
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,135.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,151.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,154.12
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,92.25
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.31
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.034319999999999996
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16204000000000002
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11986
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021899999999999
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9955700000000001
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,84.75
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.75
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903299999999999
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85183
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,131.5
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,131.5
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,136.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,136.38
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.25
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.37
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.37
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,123.69
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17336
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0482
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.059770000000000004
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874299999999999
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9090299999999999
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,94.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,133.38
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,134.5
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.88
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.69
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.5
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.060989999999999996
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13948
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1169
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90954
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978899999999999
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9920700000000001
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726600000000001
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433600000000001
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
