Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,95.75
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,134.75
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,135.5
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.25
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,66.62
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.25
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18037999999999998
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13990999999999998
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.136
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9031399999999999
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744299999999999
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985700000000001
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675299999999999
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694200000000001
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95978
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95206
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,133.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,133.75
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.69
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.81
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08824
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18648
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16793
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95319
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983200000000001
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9949
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51312
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91412
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,123.88
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,124.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,111.5
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,111.88
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.31
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10683
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.26897
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03441
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9983200000000001
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9129299999999999
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71768
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8994700000000001
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,39.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,159.75
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,160.5
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.06
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07845
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05315
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13295
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9507700000000001
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95242
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
