Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29646999999999996
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8852200000000001
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,97.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.06
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14820999999999998
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13719
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17964000000000002
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99545
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888600000000001
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9054200000000001
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9012399999999999
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9824799999999999
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93606
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,102.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,114.75
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,114.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,72.38
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.38
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.06
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01485
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07768
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14485
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9095799999999999
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9974700000000001
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82339
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60027
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,107.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,107.38
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.25
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,73.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.31
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.69
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0186
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2022
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28179
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9900200000000001
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95337
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473299999999999
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778399999999999
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,116.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,116.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.12
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
