Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.017169999999999998
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14265999999999998
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00398
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.62
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9348700000000001
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89261
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964299999999999
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60031
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,102.88
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,102.88
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,55.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.5
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.94
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.94
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11049
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15438
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06258
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9942
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88907
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877299999999999
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.69
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89905
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.43749
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,78.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.81
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00566
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17568
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00633
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9452200000000001
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9807100000000001
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90146
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.44
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.04945
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263600000000001
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,72.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,102.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,55.5
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.37
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,67.56
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1953
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14348
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05083
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.94
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87964
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9318200000000001
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9835799999999999
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90036
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
