Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.75
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03197
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07515
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16069
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92529
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906799999999999
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.25
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.94
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88531
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55908
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.888
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,124.88
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,125.62
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.25
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.37
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-115.5
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.87
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07923999999999999
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0869
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06007000000000001
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90848
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889100000000001
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976799999999999
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959600000000001
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873700000000001
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9468700000000001
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,133.25
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,133.88
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,133.62
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,111.75
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03395
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15688
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0717
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95032
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829399999999999
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404899999999999
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9939899999999999
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979600000000001
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9802200000000001
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9470799999999999
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.30645
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,87.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,113.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,113.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.94
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,66.19
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.030289999999999997
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06212
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.059039999999999995
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8864700000000001
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
