Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970100000000001
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.12
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91189
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52261
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86224
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.44
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08547
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09642
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06395
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97601
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962100000000001
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539200000000001
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978899999999999
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.32
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635299999999999
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18151
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89187
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,72.12
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.62
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06566
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17559
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11742000000000001
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9771700000000001
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968799999999999
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-116.44
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9593200000000001
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.30529
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,100.62
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.62
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.69
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09654
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15837
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00279
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90591
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640200000000001
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92245
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,121.88
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,122.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
