Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.06
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01994
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05574
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15755
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.88
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9459200000000001
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96219
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894299999999999
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9054200000000001
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970100000000001
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404600000000001
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24706
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,111.25
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.38
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.06
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.31
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05214
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12044
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01704
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9844700000000001
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988299999999999
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95715
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95084
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9157700000000001
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566600000000001
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92358
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.14
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,127.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,127.5
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.38
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,116.38
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04634
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.037000000000000005
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27953
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91824
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9556600000000001
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90594
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.69
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9768700000000001
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707600000000001
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.06
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05965
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21828000000000009
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06777000000000001
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792200000000001
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95795
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978299999999999
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.31
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
