Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9222100000000001
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5264800000000001
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,66.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,71.12
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.56
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.94
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.004379999999999999
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09081
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11292999999999999
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263600000000001
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006299999999999
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979899999999999
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9849899999999999
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.94
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.06407
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9254700000000001
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,58.88
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.057629999999999994
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10893
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15349000000000002
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8984700000000001
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985700000000001
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9095799999999999
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.61114
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91122
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.47
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,73.62
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11277999999999999
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0454
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09978
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90005
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91748
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80389
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9689
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9179999999999999
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.18
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.37
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11083
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13375
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11037000000000001
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.31
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89276
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9833700000000001
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8873
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
