Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79892
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92761
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88174
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.25
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10862999999999999
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09371
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01061
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.19
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88464
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88666
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967299999999999
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9857799999999999
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89804
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13752999999999999
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9882200000000001
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.06
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10542
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12963
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14244
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9941399999999999
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89654
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9127799999999999
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96896
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,96.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.81
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.62
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.046919999999999996
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10784
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19722
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9520000000000001
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90576
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8677299999999999
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9387200000000001
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7630899999999999
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93606
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,129.75
