Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,130.25
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07762000000000001
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13335
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11542999999999999
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.19
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89941
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9127799999999999
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965799999999999
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446399999999999
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70773
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.88
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,58.88
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.31
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.81
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.44
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0273
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12779000000000001
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20302
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9108
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81094
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8596799999999999
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.75
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.62
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81884
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85446
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,161.5
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,161.62
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,161.62
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.57
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14968
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08479
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10271
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.69
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563299999999999
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9156799999999999
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75854
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90765
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734200000000001
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81881
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.7
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,125.62
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,125.75
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.75
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.19
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.56
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,75.5
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12694
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08751
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16230999999999998
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79681
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,101.38
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.5
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
