Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9756799999999999
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946200000000001
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,127.88
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,128.12
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.38
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,105.94
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16564
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01598
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08669
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9662200000000001
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90784
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79367
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,138.12
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,138.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04143
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14022
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09545
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274600000000001
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80691
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827299999999999
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74292
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92325
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,125.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,125.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.38
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,94.31
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05086
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10665
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03517
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9759200000000001
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93158
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81622
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183600000000001
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72772
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89499
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,117.62
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,117.75
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.62
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08769
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09514
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19994
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
