Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9663700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729899999999999
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699399999999999
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87921
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989600000000001
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89694
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80945
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,117.25
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.19
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05022
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09633
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1404
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9542799999999999
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9414399999999999
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79382
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92963
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,133.5
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,133.5
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.32
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.56
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02535
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13017
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05476
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9797100000000001
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9795200000000001
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93805
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9266
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92007
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84924
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138200000000001
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,131.88
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,131.88
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.69
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02638
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13799
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13701
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930100000000001
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9668899999999999
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94299
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9436899999999999
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9551700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763799999999999
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.38
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
