Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,65.62
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,126.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,126.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,126.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,74.88
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00984
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20131
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09816
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9810200000000001
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94665
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,136.75
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,136.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,136.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.69
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.63
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04112
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06825
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21436999999999998
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415899999999999
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455899999999999
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9591700000000001
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847299999999999
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9887100000000001
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778399999999999
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,141.5
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,141.75
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,141.62
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.37
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.56
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04475
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06358
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08287
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717100000000001
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93521
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989600000000001
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536100000000001
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9721700000000001
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,126.38
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,126.5
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.38
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.56
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20082
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.038560000000000004
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11083
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877299999999999
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666399999999999
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94073
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87375
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9500700000000001
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
