Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97324
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7708699999999999
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9242799999999999
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,130.88
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,131.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,88.44
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16072
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.032760000000000004
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25258
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8874799999999999
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9289799999999999
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93085
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9053899999999999
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,129.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,129.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.12
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.56
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.25
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.93
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10726
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06926
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07695
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884299999999999
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98572
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93445
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,111.5
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,111.75
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8874799999999999
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657600000000001
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91659
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,136.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,136.25
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.25
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.93
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09285
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08455
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07646
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90912
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82385
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.62
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7993399999999999
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,124.62
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,124.75
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.62
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,87.5
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.94
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.19
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0041
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.006640000000000001
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10704000000000001
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
