Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91553
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.62
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.75
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,134.75
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,135.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.88
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.62
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09487000000000001
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03645
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.054060000000000004
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763200000000001
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133899999999999
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640700000000001
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,113.12
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,113.38
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92361
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94275
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,138.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,138.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.37
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,84.31
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.029830000000000002
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06853
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08089
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96567
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8973399999999999
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,111.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.25
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7218600000000001
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9666399999999999
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.66
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,132.5
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,132.88
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,81.12
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.5
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.87
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10411
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06877
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01402
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082899999999999
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92663
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.88
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.75
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74252
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9732700000000001
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.58
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
