Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,133.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,133.5
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.38
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.69
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.87
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06242
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05779
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07512
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9843700000000001
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93091
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.25
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95383
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9891700000000001
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91971
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,133.25
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,133.38
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.38
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.06
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01176
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06923
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25811
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787899999999999
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90774
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762299999999999
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9814799999999999
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9549200000000001
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107299999999999
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89349
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.52
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.47
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,121.12
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,121.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.12
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.19
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03685
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07587999999999999
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10582000000000001
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.75
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919100000000001
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9950600000000001
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88507
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8493299999999999
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95468
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.05
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,135.12
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,135.38
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,135.25
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,83.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11292999999999999
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10097
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14522000000000002
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91089
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917600000000001
