Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92416
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92422
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,95.25
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,122.38
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,122.5
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.38
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.13
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11292999999999999
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09029
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16133
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99411
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91458
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,109.62
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.62
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86145
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273399999999999
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,138.25
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,141.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.12
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,66.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.94
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00417
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11665999999999999
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14488
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9967299999999999
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91717
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95694
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90161
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.88
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92865
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787799999999999
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800700000000001
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,137.38
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,137.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.69
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.75
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,52.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00026000000000000003
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05315
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04363
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.88
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87985
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9918799999999999
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94434
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,84.75
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,122.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,122.62
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,87.38
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.81
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1292
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03603
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14342
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
