Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9864799999999999
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9024
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832200000000001
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9399700000000001
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93017
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,105.25
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.38
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,129.75
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,129.88
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.88
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10933
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.042339999999999996
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23583
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959100000000001
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412799999999999
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94516
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.53
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,104.62
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.75
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,111.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.25
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,55.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08449
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13344
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16573
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715299999999999
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9403100000000001
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90091
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,110.25
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,100.12
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.62
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.31
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.13
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,40.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.041460000000000004
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05785
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2333
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832200000000001
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9553200000000001
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406700000000001
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9040799999999999
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9280700000000001
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
