Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,104.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,128.75
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,130.88
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,129.62
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,168.38
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.56
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13814
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0565
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07447999999999999
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778100000000001
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803799999999999
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880700000000001
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85772
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90964
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.84
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,109.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,109.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,135.38
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,138.38
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.12
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.87
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18633
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08785
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2105
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9958799999999999
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9350299999999999
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871399999999999
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378700000000001
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9891399999999999
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,124.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,124.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,123.88
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,126.5
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.44
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.69
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01085
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05562
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27788
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928600000000001
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98239
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970700000000001
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237700000000001
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,142.38
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,142.75
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.62
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,113.88
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,114.12
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.75
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11119000000000001
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1494
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21678000000000008
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
