Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9900200000000001
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99197
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82531
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981899999999999
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,119.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,107.25
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.94
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.19
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,47.69
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0157
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.048139999999999995
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06722
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9965200000000001
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.88
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842200000000001
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9958799999999999
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,126.12
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,126.62
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.38
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,124.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,124.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,84.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.37
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,89.56
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.31
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11665999999999999
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08492000000000001
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07933
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9351200000000001
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99066
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88013
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,103.38
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.88
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.94
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-111.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.87
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.057720000000000014
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.058670000000000014
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12819
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922200000000001
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656100000000001
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.19
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98926
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51177
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,99.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,75.5
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.69
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,78.94
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.88
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
