Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0067
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06871000000000001
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17699
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9713700000000001
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99072
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7280800000000001
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.38
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.87
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0515
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03743
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11320999999999999
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95084
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,113.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,113.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,113.12
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,105.88
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.06
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.5
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.56
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00975
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11354000000000004
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10787000000000001
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9320700000000001
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.25
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494600000000001
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90527
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,120.62
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,122.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.12
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01747
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15621
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00172
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816600000000001
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93091
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
