Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,95.38
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.38
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,75.5
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.5
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02516
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15846
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20705
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726600000000001
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93396
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99039
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9569700000000001
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,121.88
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,121.88
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.88
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.44
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08965
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11485
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11119000000000001
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433299999999999
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890399999999999
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527899999999999
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9180299999999999
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,94.38
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,113.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,116.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.5
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14864000000000002
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12053
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06944
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707600000000001
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570000000000001
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794299999999999
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507700000000001
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.62
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,123.75
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,123.88
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.62
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.12
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.19
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.012190000000000001
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14009000000000002
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13085
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
