Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9932200000000001
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9840700000000001
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9343899999999999
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,118.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,118.88
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.75
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,93.5
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.88
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.81
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00337
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11030999999999999
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.157
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884299999999999
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9334100000000001
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989600000000001
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9742700000000001
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988299999999999
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728399999999999
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,143.25
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,143.5
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.38
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.12
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.19
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0772
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11785
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11083
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842799999999999
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,118.5
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,123.5
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9840700000000001
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99664
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,148.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,166.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,107.12
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.94
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.37
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04997
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12557000000000001
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05644
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694799999999999
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.86
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,70.75
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,138.88
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,144.12
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
