Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85101
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.72
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,105.88
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.19
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.56
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06343
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09841
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.056839999999999995
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9807100000000001
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9401200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9663700000000001
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603299999999999
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,58.88
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,74.88
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,175.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.25
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03612
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.020919999999999998
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08122
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888600000000001
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9307200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653299999999999
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9618200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,106.88
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.93
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.31
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,82.94
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16374
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11955
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.057179999999999995
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99225
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92804
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99295
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94183
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90228
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677100000000001
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,118.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,118.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.88
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.87
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.87
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.19
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06538
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07726
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16112
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574600000000001
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277299999999999
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
