Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855299999999999
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202600000000001
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9517200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,134.5
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,134.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,134.62
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.44
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,72.62
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,59.56
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00301
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08127999999999999
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04961
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774799999999999
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417399999999999
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85467
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617899999999999
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.45
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,118.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,118.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,71.12
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.31
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.63
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,71.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.015519999999999999
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06773
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15654
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94763
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743299999999999
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954799999999999
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268200000000001
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978899999999999
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.53
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,115.75
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,116.25
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,115.5
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.81
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,42.31
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05937000000000001
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14006
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09758
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9865700000000001
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91907
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
