Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,107.88
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,108.5
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.94
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.88
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17363
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13505999999999999
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01955
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9851700000000001
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9402799999999999
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9215700000000001
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964299999999999
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86029
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,99.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,92.75
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.94
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.69
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10311
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.055310000000000005
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09822
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9552
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9017
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9896799999999999
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8906200000000001
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.63
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.94
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.56
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.056629999999999986
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08461
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16078
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95862
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,97.62
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,97.75
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.12
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.44
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.5
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.5
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10396
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.048260000000000004
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00728
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95016
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769899999999999
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9623700000000001
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
