Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95084
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8895200000000001
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87851
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.08
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,69.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,110.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,111.25
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.62
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.69
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,58.63
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.055310000000000005
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09178
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11812
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736299999999999
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95706
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890100000000001
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595899999999999
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563299999999999
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89535
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.34
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,100.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.38
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,99.75
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,163.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.5
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11005999999999999
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10463
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17372
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353299999999999
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96851
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903299999999999
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.25
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,106.5
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.88
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.38
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.87
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028669999999999998
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19429000000000002
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1631
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915799999999999
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96606
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979600000000001
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808299999999999
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,112.62
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,108.12
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,108.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.12
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.75
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,60.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08428
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.021840000000000002
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17570999999999998
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
