Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9904799999999999
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9883700000000001
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9001100000000001
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,93.38
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,97.38
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.75
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.06
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.63
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0076799999999999985
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.046919999999999996
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015059999999999999
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723799999999999
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9427200000000001
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858399999999999
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92853
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,100.62
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,73.88
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.38
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.43
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.63
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.94
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17864000000000002
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00182
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15782000000000002
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707600000000001
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9804700000000001
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8621200000000001
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680200000000001
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93686
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,109.5
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,109.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,107.88
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.06
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,141.44
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12074000000000001
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0768
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02675
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827299999999999
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94073
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86856
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99451
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9893200000000001
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850399999999999
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
