Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,118.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,119.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.88
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.69
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.44
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,104.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06883
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03648
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08507
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473299999999999
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965200000000001
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9257799999999999
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922700000000001
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,92.5
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,92.75
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.62
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,102.12
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.25
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.38
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.37
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.06
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06742999999999999
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07677
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15035
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789399999999999
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9822700000000001
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9412200000000001
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87985
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783299999999999
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.75
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.81
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0536
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.059160000000000004
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1021
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98444
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9412200000000001
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74646
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9974700000000001
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950600000000001
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675600000000001
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86014
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,39.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,159.38
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,163.12
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,161.25
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.69
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12139000000000001
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09773
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24709
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9233399999999999
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979600000000001
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813799999999999
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
