Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9338700000000001
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342299999999999
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9540700000000001
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91904
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82181
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219299999999999
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,105.38
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.06
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.87
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.058089999999999996
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06215
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16875
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640799999999999
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9619700000000001
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94406
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81711
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,104.62
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.62
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.37
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.69
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04311
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04942
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030619999999999998
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718899999999999
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9257799999999999
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981399999999999
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9039
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78705
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96967
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,109.62
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.63
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.06
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12251
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04283
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11805999999999996
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92999
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191299999999999
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497399999999999
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
