Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,63.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.63
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.81
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.31
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1151
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0501
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14345
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9773299999999999
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92776
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87271
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84704
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,102.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,102.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,75.25
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.81
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.008440000000000001
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10484
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0042
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831799999999999
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787899999999999
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9368
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343899999999999
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,106.62
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.62
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,83.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.25
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.75
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10488
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1053
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05602000000000002
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.81
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798600000000001
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93079
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9984700000000001
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78891
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935299999999999
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.69
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13865999999999998
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10655
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12122999999999999
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9963700000000001
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94137
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
