Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983200000000001
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90207
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8922700000000001
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,101.88
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,102.12
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.13
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04863
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10628
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15477
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98065
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9293799999999999
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809899999999999
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9300799999999999
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90048
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,82.75
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.94
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.81
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.63
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03862
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.038189999999999995
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05599
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87665
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80267
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,75.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.56
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.75
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13637
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0692
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12038
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798600000000001
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9802200000000001
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9308799999999999
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68502
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73535
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,104.62
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.75
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13674
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12114000000000001
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16127
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
