Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835799999999999
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9346899999999999
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204399999999999
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8539100000000001
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9936799999999999
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,91.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,69.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.87
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02159
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12236
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16185
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779399999999999
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274899999999999
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.06
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85693
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,78.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.81
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03456
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02135
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24925999999999998
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9886799999999999
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9347799999999999
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89056
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107299999999999
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,66.62
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,112.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,113.25
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,173.38
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,120.5
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0049299999999999995
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12624000000000002
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03893
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9847100000000001
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9806799999999999
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9186700000000001
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69509
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
