Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,99.38
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.38
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.44
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.94
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.030010000000000002
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04082
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11780999999999996
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789100000000001
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9366399999999999
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758899999999999
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72055
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,84.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,86.38
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.87
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08739
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00301
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07695
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449399999999999
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78061
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9963700000000001
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,101.12
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,91.25
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,92.62
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.94
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05437
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05898
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10185
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9971899999999999
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92605
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84347
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787299999999999
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74029
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,91.88
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,87.5
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.75
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.37
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.93
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0117
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01427
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17302
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9283100000000001
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
