Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07637000000000001
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0298
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11002999999999999
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803200000000001
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92847
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539200000000001
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9965200000000001
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8236399999999999
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88208
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,85.38
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-163.94
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15592999999999999
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02235
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07295
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99567
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869100000000001
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9271799999999999
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76385
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9090600000000001
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8173199999999999
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8789299999999999
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,107.88
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,108.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,146.94
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.69
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0061200000000000004
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07723
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04225
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9409799999999999
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91351
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7879
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75537
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263299999999999
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,117.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,120.38
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.88
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016280000000000003
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09383
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21575
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98401
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521799999999999
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84347
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91125
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76181
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
