Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,107.62
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.56
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-83.19
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04643
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06816
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14095
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928299999999999
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97345
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9226700000000001
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,107.25
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.38
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.81
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.5
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.56
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01341
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.008409999999999999
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0695
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9879100000000001
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779399999999999
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8440200000000001
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8433200000000001
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86456
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90912
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84601
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.08
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,106.62
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-152.06
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-118.94
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.44
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0075200000000000015
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03581
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00954
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803200000000001
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93286
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488399999999999
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79443
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975799999999999
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9116799999999999
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,115.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,115.12
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.75
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06412999999999999
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08421000000000001
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04863
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92935
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
