Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-125.19
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08132
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02171
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2011
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9313299999999999
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88254
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84521
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89874
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,117.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,117.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11391
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12535
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15245
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845299999999999
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98608
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9204100000000001
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979899999999999
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8735
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.63
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93826
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5411600000000001
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649899999999999
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.25
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10976
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.024669999999999997
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01955
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98444
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90848
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526100000000001
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89181
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,109.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,109.12
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1512
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06654
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.052079999999999994
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9818100000000001
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91266
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7959
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.94
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
