Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74646
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8398399999999999
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.56
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62515
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7701100000000001
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,98.88
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,98.88
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.88
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.19
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-132.19
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030660000000000007
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01521
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08238
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93201
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8403
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8511
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65515
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8297100000000001
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,98.38
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,98.88
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.87
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02068
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.059529999999999986
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13945
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9325200000000001
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8239700000000001
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8470700000000001
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7052
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90823
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,110.75
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,111.12
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.5
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.94
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.5
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06679
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10536
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10985
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930399999999999
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92612
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707299999999999
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91858
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73907
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81799
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
