Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9330700000000001
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6957
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8570200000000001
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,114.75
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,111.12
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.63
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05214
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05791
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22979000000000002
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9811700000000001
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9336200000000001
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7810600000000001
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9994200000000001
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9158
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85031
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64312
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77881
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.5
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08952
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07478
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10564000000000001
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92715
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.5
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60452
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,107.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.13
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.06
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0623
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0645
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04143
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9870899999999999
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93017
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88266
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779299999999999
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90161
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,55.5
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,100.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,100.12
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,91.81
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.25
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05678
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.052079999999999994
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06737
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
