Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.63
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.56
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07408
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07555
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.054729999999999994
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288299999999999
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80328
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8563200000000001
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89587
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81952
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82562
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,113.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,113.62
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.31
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,163.88
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04048
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02733
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00084
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917299999999999
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92969
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8055399999999999
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81765
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.12
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90109
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,103.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.56
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.88
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09404
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1425
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.053570000000000007
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92847
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9195200000000001
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7155699999999999
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91617
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,102.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,102.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.19
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,117.31
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03859
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08769
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14031
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9609700000000001
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90259
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
