Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680799999999999
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82034
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92255
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.89
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.8
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,101.5
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.5
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.5
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.25
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01295
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.030260000000000002
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02284
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9246200000000001
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73797
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88321
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81411
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74771
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77066
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.03
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.05
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,100.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.94
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.19
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10805
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10561
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13414
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62267
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83435
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244600000000001
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65679
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77673
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.33
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,119.5
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,119.88
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,119.75
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,45.62
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.56
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09242
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11769
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13408
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902299999999999
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92914
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80438
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93668
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9076200000000001
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58236
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82278
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,109.25
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.19
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08467000000000001
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09699999999999999
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11214
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
