Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816299999999999
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9325899999999999
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88205
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547700000000001
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89712
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89371
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.88
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.69
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02995
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.056839999999999995
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09886
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92404
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87564
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90118
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73492
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8549200000000001
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.52
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,109.12
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,50.5
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.19
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09154
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04802
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12541
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852299999999999
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8066399999999999
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9085700000000001
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633200000000001
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8390799999999999
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8764
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,108.12
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-151.81
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.75
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07823
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0026100000000000003
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22606
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8308399999999999
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90213
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62329
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95023
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
