Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.38
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90832
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69824
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,115.62
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,115.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.75
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,112.38
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.94
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.94
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.19
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0363
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13161
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09117
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85052
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96258
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72329
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94708
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,118.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,118.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.13
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.12
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.31
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04311
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08476
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10362
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85992
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.75
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92898
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84796
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,128.5
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,129.25
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.37
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.69
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.81
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03468
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04918
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13484000000000002
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95917
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96051
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97351
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872399999999999
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,132.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,132.62
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,157.94
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08251
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01003
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11443
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
