Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.25
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65933
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,145.12
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,145.25
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.12
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,124.12
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,125.25
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.62
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,91.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09401
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10198
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17515999999999998
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92102
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.62
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94842
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648100000000001
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,127.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,127.38
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.62
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.13
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0201
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08229
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2072
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.25
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90503
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96286
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,125.5
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,125.5
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0992
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05168
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23494
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94107
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91241
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.25
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96832
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,69.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,138.88
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,138.88
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.88
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,99.75
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.31
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.56
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.06
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04729
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14736
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05077
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
