Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.974
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92496
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84857
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84439
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,139.75
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,139.88
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.88
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.69
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.81
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15459
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14736
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26403000000000004
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97461
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8540000000000001
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.5
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99533
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,148.25
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,148.38
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.25
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,113.12
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,114.62
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.57
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.026810000000000004
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06056
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18859
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94583
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99353
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79879
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,128.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,128.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,128.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,122.75
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,123.12
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.88
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,104.62
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.81
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06493
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07286000000000001
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19335
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97046
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8559200000000001
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.5
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.62
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.5
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
