Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.08
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.11
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,39.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,163.38
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,163.75
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.62
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.44
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.06
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10298
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05461
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28106
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91067
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98837
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93713
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.73
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,123.62
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,124.75
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.12
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,122.5
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,123.5
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.12
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.06
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11537
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08592000000000001
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22597
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97928
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95398
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98947
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.39
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.44
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,140.75
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,140.88
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,113.12
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,113.88
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.31
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.5
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05589
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18193
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15102000000000002
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94012
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94876
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97382
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99023
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,83.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,151.62
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,151.75
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.62
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,111.38
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31685
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02629
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18721
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95779
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,75.38
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
