Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.88
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98923
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,134.88
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,135.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.88
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,142.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,143.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,152.38
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,152.75
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,152.62
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,116.62
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24739
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05827
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25872
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91659
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,99.62
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,100.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.88
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8347100000000001
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92389
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99014
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99683
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,44.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,137.25
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,137.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.38
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,179.88
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,180.5
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,180.12
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.87
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.38
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00642
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21483
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11812
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95721
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89145
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84936
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99399
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,130.75
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,131.25
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,132.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,135.88
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.38
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03258
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07546
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24346
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92779
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9668
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8699899999999999
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87179
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396899999999999
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.44
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.06
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07381
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10539
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15217999999999998
772519,Old Hollow - West Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
