Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,116.12
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,118.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.07
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01228
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10448
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10591
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58572
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,122.5
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,122.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,129.62
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,131.12
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.25
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,179.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,78.87
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.69
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05946
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03832
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14525
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92871
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.31
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88113
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64062
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,118.38
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,118.5
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,118.38
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,140.38
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,142.12
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.38
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.13
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06581000000000001
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07976
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10985
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99176
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95966
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97317
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829899999999999
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,78.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,135.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,136.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,106.62
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,107.12
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.88
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.56
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.63
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12413
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03896
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1013
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96591
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
