Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98419
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99277
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97003
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92938
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,128.75
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,129.12
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,119.25
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.56
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.94
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24681
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17504
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12789
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,118.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,118.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94949
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,153.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,153.12
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,183.88
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,184.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.06
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02849
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13359
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2506
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98599
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96707
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.25
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81726
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91867
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,101.38
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,146.62
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,146.75
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,146.75
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,114.12
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.25
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02586
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09807
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15477
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95669
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.62
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95612
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42675
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9097
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,128.88
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,129.25
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09654
