Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08235
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2582
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94965
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89081
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,102.5
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,135.25
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,136.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.38
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,94.38
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00148
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12944
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15938
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96371
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.62
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98743
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,85.38
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.12
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,166.38
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,166.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.06
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.63
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05504
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18633
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14314000000000002
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95233
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99014
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60287
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93631
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,135.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,135.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.5
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,99.75
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-137.81
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02904
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07597000000000001
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14614000000000002
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95483
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,103.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99551
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
