Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,153.12
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,160.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.44
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07582
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07048
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18633
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97168
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97076
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,120.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,120.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565299999999999
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,154.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,154.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,111.88
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.37
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,39.5
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0493
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16896
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11064
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770399999999999
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55709
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95331
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,91.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,91.38
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,131.62
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,131.62
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.62
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.87
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09139
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12129
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1158
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87182
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19554
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,128.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,128.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,95.38
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,95.88
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.62
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.75
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-76.19
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00218
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16841
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1443
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
