Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.44
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83395
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9516
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94339
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,52.5
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,129.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,129.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16752999999999998
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08707999999999999
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10335
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9458
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94842
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.5
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98883
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,117.62
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,117.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,94.38
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-168.38
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08772
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05431
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.066
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94852
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97574
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32512
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.42
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,101.5
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,117.38
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.63
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.94
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0479
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11083
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18587
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90567
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92288
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98923
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98218
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8810399999999999
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.06
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.12
