Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04683
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08516
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04616
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96124
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99033
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91836
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91489
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97171
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97848
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.75
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.94
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.94
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05623
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03078
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05931
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92749
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96753
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75857
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,78.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.88
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,111.87
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.029310000000000006
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10658
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16921
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94528
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93393
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85782
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,91.62
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.94
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1136
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03847
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08753999999999999
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90826
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.25
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16484
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
