Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.19
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.56
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05693
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07094
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17876
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95904
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98202
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99643
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91412
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98642
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,70.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,99.38
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,99.62
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,123.62
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,124.25
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.87
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.81
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,54.13
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00237
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07665
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08428
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92877
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55703
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,86.88
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,120.75
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,121.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.88
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,35.13
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08476
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02885
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0818
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93252
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95175
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93661
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95212
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.19
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17201
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98337
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,111.25
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.38
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.13
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08321
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01814
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07112
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98007
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90134
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
