Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99747
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.44
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96146
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,58.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.62
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,73.12
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.12
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.44
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00047
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1613
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04903
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96124
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90924
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95666
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.62
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.31
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87744
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91641
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.69
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.81
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0631
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12084
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07808
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91574
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83899
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26223
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,122.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,122.88
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,111.12
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.63
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00511
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01259
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22597
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98428
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95367
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97208
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95117
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91949
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,108.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,65.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.25
